Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,123.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,179.5
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,144.62
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,212.75
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,270.12
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,234.75
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,91.5
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.88
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,204.12
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,102.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,94.62
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,208.25
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,166.75
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,388.25
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,473.88
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.62
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,215.88
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,359.62
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.88
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,219.12
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,314.12
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.06
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88849
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91913
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.81
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88412
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96545
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,59.5
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,137.38
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,205.5
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,174.12
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,240.62
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,300.62
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,271.25
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,117.25
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.38
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,109.5
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,51.38
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.5
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.88
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,120.5
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,221.25
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.62
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,168.38
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.38
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,117.75
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,220.25
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.88
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,417.25
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,505.38
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,243.88
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,379.75
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.88
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,246.62
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,347.5
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.5
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89648
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91476
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,26.38
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.06
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89273
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,61.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,134.12
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,237.25
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,191.88
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,240.75
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,336.88
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,289.75
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.12
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.5
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,123.75
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,59.62
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,211.25
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.88
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,136.62
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,245.12
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,180.38
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,99.62
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,172.88
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.38
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,122.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,127.12
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,293.75
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,200.88
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,423.5
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,589.38
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,503.75
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,277.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,394.75
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.75
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,244.25
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,352.5
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.44
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87295
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9284
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95288
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,10.62
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,4.75
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.32
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.19
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87475
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,61.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,163.75
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,224.88
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,192.25
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,276.5
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,327.75
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,293.38
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,165.38
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,87.88
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,145.5
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,203.75
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.12
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,138.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,233.25
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.12
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.25
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.38
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,124.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,162.88
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,290.38
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,228.88
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,465.12
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,554.5
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,512.38
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,262.75
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,384.5
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,245.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,313.88
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.37
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90979
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89499
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95044
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,16.12
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.75
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9111
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,78.5
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
