Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,174.75
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,283.5
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,220.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,288.5
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,378.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,326.5
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.62
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.88
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,147.62
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,73.88
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,137.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,208.38
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,166.38
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,142.38
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,280.38
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,197.88
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,154.62
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,137.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,191.38
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,328.88
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,260.38
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,501.38
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,623.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,564.62
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,280.75
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,430.25
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.75
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,245.12
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,336.38
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.88
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92941
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95953
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,11.75
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.25
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91452
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,140.38
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,276.12
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,190.12
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,253.75
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,386.62
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,295.88
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.88
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.88
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,116.62
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,59.25
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,159.88
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,214.38
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,180.38
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,155.12
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,277.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,192.62
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,188.75
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,129.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,147.62
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,307.12
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,219.12
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,459.38
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,627.25
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,532.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,296.75
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,463.12
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,244.12
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,380.38
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.62
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96506
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86267
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96603
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,13.38
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.88
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93307
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,157.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,251.38
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,192.88
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,261.5
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,345.62
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,291.5
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.75
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,122.25
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,74.5
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,156.88
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,213.88
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,180.38
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,177.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,286.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,218.5
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,185.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.25
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,130.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,167.62
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,267.75
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,221.88
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,494.38
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,610.75
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,536.25
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,329.25
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,431.88
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.88
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,249.88
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,356.88
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.12
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93808
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93808
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,16.62
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.06
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87158
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,150.25
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,243.62
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,184.75
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,267.25
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,350.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,290.12
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.12
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.88
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,152.12
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,79.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,154.12
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,223.88
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,180.88
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,166.12
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,295.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,207.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,161.88
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,128.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,165.12
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,278.88
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,217.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,479.62
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,582.38
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,525.75
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,310.5
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,438.88
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,242.88
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,333.62
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96426
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.43
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97177
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89963
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94934
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,59.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,126.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,225.88
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,164.12
