Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,239.12
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,338.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,275.75
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.88
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,152.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,96.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,153.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,211.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,174.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,183.62
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,288.62
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,227.5
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,124.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,131.25
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,278.75
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,215.25
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,454.75
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,579.75
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,510.75
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,350.12
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,477.88
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,240.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,314.12
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96609
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,22.62
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.69
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.5
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96704
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89386
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94028
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,69.12
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,109.5
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,166.5
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,135.38
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,216.5
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,275.88
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,245.38
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,134.12
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,84.38
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,152.38
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,241.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.5
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,165.75
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,279.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,213.88
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,157.5
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,121.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,138.25
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,273.88
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,196.75
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,436.12
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,567.25
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,495.75
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,336.38
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,461.12
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.88
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,233.38
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,324.25
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9592
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96835
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,13.12
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.5
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87439
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93991
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,31.88
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,63.62
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,128.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,198.88
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,154.75
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,240.25
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,306.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,265.38
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.38
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.38
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.25
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,130.88
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,76.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,156.5
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,222.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,182.25
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,177.62
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,286.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,210.5
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.5
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.75
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,129.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,163.62
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,277.75
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,222.88
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,490.5
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,579.75
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,530.88
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,335.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,454.75
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.38
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,231.88
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,341.25
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93051
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96899
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,14.88
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.63
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.88
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8811
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95621
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,59.5
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,121.12
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,170.25
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,139.38
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,230.38
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,287.25
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,251.5
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.75
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.62
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.75
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.25
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.38
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,142.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,87.5
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,167.25
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,233.38
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,197.62
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,185.88
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,285.38
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,223.75
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.5
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,170.25
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,262.38
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,217.38
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,469.5
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,570.88
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.5
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,336.38
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,465.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.88
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,248.38
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,337.88
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9508
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94119
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,13.38
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.44
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90311
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96841
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,62.25
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.5
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,110.5
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,215.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,143.5
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,234.5
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,328.38
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,262.5
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.12
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.88
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
