Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,142.88
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,93.5
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,149.38
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,217.38
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,183.62
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,179.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,293.5
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,220.75
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,172.25
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,125.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,163.5
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,305.88
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,218.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,465.75
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,615.62
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,523.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,338.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,474.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.25
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,242.62
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,327.38
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9632
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90838
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91028
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96298
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,17.5
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,56.38
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,128.62
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,242.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,169.38
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,249.25
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,350.38
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,288.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,123.62
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.88
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.62
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,145.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,98.38
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,179.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,266.88
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,230.25
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,169.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,285.88
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,212.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,164.25
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.12
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,142.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,189.5
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,364.12
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,276.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,523.62
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,653.25
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,594.62
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,336.25
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,482.62
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,234.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,348.75
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90408
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85574
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,18.75
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.19
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.63
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89615
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,59.62
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,132.5
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,252.12
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,167.62
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,240.62
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,352.25
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,279.75
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.88
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.88
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,136.75
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,88.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,189.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,247.38
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,215.25
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,173.38
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,275.5
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,213.75
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,170.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,135.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,159.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,320.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,236.38
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,509.38
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,631.5
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,562.75
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,323.12
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,458.75
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.38
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,240.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,396.62
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.25
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95645
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86621
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,16.62
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.62
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87784
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,71.5
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,40.38
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,123.5
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,196.88
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,158.25
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,218.5
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,300.75
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,264.62
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.5
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.25
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.25
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,164.75
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,81.25
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,185.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,250.38
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,217.12
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,168.12
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,321.5
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,222.38
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,182.75
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.62
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,136.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,157.38
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,309.38
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,226.75
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,502.88
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,618.88
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,561.75
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,325.5
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,480.88
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.75
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,260.75
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,390.62
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.12
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94928
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95071
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.69
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87146
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96805
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,57.62
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,122.25
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,214.88
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,164.75
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,235.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,331.75
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,279.62
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.12
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.75
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
