Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,181.25
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,123.25
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,179.62
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,293.38
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,218.38
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,203.12
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,324.12
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,250.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,151.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,139.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,175.75
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,348.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,248.62
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,512.62
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,673.62
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,574.38
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,358.62
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,519.62
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.62
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,249.38
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,355.25
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88797
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8486
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93307
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,12.88
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,7.12
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.62
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.62
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88614
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,74.5
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,135.38
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,215.25
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,173.25
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,239.25
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,326.25
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,276.62
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,192.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.75
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.75
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,153.12
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,102.88
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,193.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,279.5
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,225.5
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,171.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,297.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,222.88
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.5
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.25
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,209.12
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,350.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,284.38
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,533.38
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,670.25
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,594.5
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,314.75
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,477.5
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.62
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,245.88
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,335.12
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.93
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91766
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93118
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92221
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,10.25
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88022
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,61.75
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.25
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,118.5
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,242.12
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,184.25
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,238.62
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,343.88
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,291.12
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.38
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,191.88
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.75
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,147.88
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,92.75
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,157.88
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,230.62
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,192.62
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,186.5
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,289.38
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,223.62
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.62
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,133.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,154.38
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,333.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,246.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,494.88
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,626.12
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,554.5
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,346.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,469.38
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.38
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,233.75
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,339.75
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96756
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90396
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92117
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,15.88
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.12
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90521
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,54.38
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,155.88
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,285.75
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,204.62
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,259.62
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,398.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,310.5
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.75
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.38
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.62
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.62
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,143.38
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,106.62
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,200.12
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,273.25
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,248.25
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,178.25
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,283.88
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,219.75
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,175.88
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.62
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,154.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,244.75
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,437.5
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,316.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,556.62
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,724.5
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,640.5
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,328.75
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,481.62
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,244.12
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,374.5
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88641
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90979
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,16.88
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.5
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93558
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,55.75
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,166.5
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,272.25
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,217.75
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,260.5
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,373.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,318.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.62
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.62
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,145.88
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,101.12
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,175.25
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,282.62
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,225.25
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,178.5
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,283.62
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,212.88
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,158.88
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.38
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
