Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,150.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,228.88
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,411.25
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,318.5
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,547.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,713.12
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,626.25
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,323.25
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,470.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.88
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,221.88
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,346.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.38
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92566
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92105
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,17.12
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.88
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90356
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,161.38
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,262.62
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,203.38
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,273.12
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,378.75
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,312.12
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.25
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.75
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.12
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,167.75
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,107.5
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,206.25
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,284.62
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,232.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,177.88
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,296.62
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,228.25
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,160.88
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,148.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,227.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,351.38
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,287.88
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,564.12
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,668.25
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,610.12
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,338.88
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,461.5
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.75
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,249.75
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,365.5
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88406
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91482
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,12.38
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97018
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92331
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,165.25
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,273.38
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,210.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,273.12
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,390.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,325.62
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.75
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,163.88
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,120.75
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,203.75
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,309.12
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,249.75
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,172.5
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,291.88
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,232.38
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,156.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,234.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,364.88
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,306.88
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,578.75
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,727.38
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,642.5
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,328.38
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,487.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.12
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,251.25
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,362.25
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90652
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91345
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,24.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91254
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,70.75
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.88
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.25
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,141.88
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,248.5
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,204.88
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,263.5
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,381.88
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,319.62
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.88
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,162.38
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,116.25
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,210.75
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,277.12
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.88
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,173.88
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,317.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,235.25
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.75
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,154.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,206.12
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,376.5
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,300.25
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,550.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,722.62
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,636.38
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,322.88
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,466.75
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.38
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,240.62
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,383.25
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.12
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91177
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92392
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93494
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,65.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,150.5
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,267.38
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,197.62
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,276.38
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,387.62
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,321.62
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.62
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.75
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.12
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,164.5
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,102.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,190.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,304.5
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.12
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,169.12
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,296.12
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,230.75
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,171.38
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,159.0
