Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,206.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,379.75
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,297.62
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,550.5
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,772.62
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,656.12
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,344.5
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,484.88
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,297.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,385.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.25
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78869
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91547
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,20.25
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.13
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.19
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94003
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,39.75
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,116.75
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,220.62
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,159.12
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,253.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,355.75
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,287.25
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,112.38
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.38
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.38
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.62
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.38
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,160.25
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,105.12
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,201.75
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,278.38
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.75
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,183.62
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,291.62
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,223.88
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,158.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.25
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,146.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,170.5
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,321.25
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,250.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,536.38
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,665.12
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,601.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,335.75
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,482.12
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.12
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,280.25
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,389.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.62
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90536
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94079
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,20.12
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.31
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96838
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95508
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,162.25
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,253.88
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,212.62
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,280.25
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,372.12
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,328.38
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.75
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.62
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.12
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,161.12
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,106.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,187.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,288.75
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,226.62
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,191.62
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,305.38
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,245.38
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.5
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,169.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,153.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,202.38
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,379.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,278.88
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,566.88
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,734.75
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,630.38
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,360.12
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,484.12
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.38
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,256.62
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,399.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.38
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93576
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94781
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,22.5
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.25
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,50.88
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,125.75
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,230.25
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,185.25
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,245.75
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,363.5
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,303.25
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.25
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,180.75
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.38
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.88
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,177.5
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,116.25
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,213.88
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,312.62
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,255.25
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,176.75
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,307.38
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,235.88
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,165.62
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,158.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,205.25
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,379.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,309.88
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,574.25
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,730.12
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,651.12
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,340.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,517.75
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.75
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,247.88
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,364.5
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.25
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93774
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94009
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94415
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,10.75
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96973
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94995
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,52.38
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,132.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,252.62
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,194.25
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,246.88
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,374.62
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,311.5
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.25
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,192.25
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,169.62
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,121.62
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,251.88
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,334.12
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,282.12
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,189.5
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,333.5
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,240.38
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.25
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,188.25
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.38
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,160.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,188.62
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,425.12
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,315.5
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,577.62
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,752.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,662.5
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,343.38
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,490.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.88
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,267.62
