Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,430.62
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93069
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95312
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94339
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,12.25
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.62
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97388
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86923
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,65.75
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,140.75
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,234.5
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,183.88
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,250.88
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,351.75
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,301.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,188.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,143.12
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,249.38
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,346.12
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,283.62
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,189.25
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,348.5
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,251.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.88
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,163.38
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,158.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,242.5
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,379.62
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,317.62
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,595.12
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,722.12
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,652.88
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,355.62
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,493.12
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.25
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,255.38
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,360.38
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96756
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94421
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,14.88
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.25
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8779
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,66.5
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,141.12
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,246.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,199.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,261.88
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,365.12
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,315.38
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.12
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.62
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.25
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.12
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,170.75
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,130.75
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,223.25
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,286.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,253.75
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,205.75
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,352.12
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,265.5
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,177.12
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,154.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,191.62
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,375.88
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,289.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,550.88
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,711.88
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,634.5
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,366.62
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,508.25
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.88
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,254.75
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,377.12
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9295
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93692
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,27.62
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96258
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89306
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,73.38
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,162.38
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,254.88
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,208.88
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,277.75
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,373.12
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,326.88
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.38
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.25
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.25
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.75
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,167.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,124.38
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,231.62
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,331.12
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,263.12
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,216.75
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,329.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,266.12
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,179.5
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.88
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,160.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,230.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,378.25
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,300.88
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,591.62
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,739.5
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,662.5
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,375.62
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,523.38
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.62
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,272.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,385.62
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89511
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91376
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93823
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,18.62
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,5.12
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89947
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,42.38
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,86.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,172.62
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,301.75
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,238.88
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,285.75
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,417.38
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,354.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,125.38
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.12
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.12
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,189.5
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,142.88
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,213.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,286.25
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,256.75
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,215.62
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,332.75
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,268.88
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,160.38
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,162.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,252.5
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,439.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,342.38
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,597.25
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,751.12
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,668.88
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,358.12
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,524.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,441.62
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,241.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,352.62
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
