Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90149
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9321
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95315
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,18.38
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,5.62
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.5
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87485
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,64.38
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,93.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,215.62
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,337.88
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,269.38
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,334.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,448.88
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,386.12
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,124.88
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.88
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.25
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.62
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,183.12
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,133.88
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,220.5
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,290.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,256.88
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,227.38
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,346.5
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,280.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,107.75
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,172.5
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.38
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,172.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,260.25
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,432.38
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,356.75
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,613.12
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,795.75
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,712.38
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,388.38
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,536.38
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.88
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,267.12
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,378.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.62
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91672
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94839
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94119
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,21.75
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.19
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92087
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,92.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,207.62
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,334.38
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,269.62
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,329.25
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,461.38
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,381.25
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.62
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.25
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.88
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,184.5
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,137.5
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,236.5
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,299.5
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,266.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,226.38
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,365.25
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,273.75
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,172.12
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.38
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,172.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,283.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,435.88
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,362.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,644.62
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,787.25
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,712.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,373.88
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,568.38
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.75
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,256.12
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,363.38
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.88
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91455
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9375
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94476
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.31
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96271
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91525
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,68.88
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,84.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,159.75
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,293.25
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,230.88
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,278.12
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,407.25
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,346.75
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,111.12
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.38
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.25
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.38
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,185.38
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,136.88
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,239.62
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,322.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,276.62
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,217.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,345.12
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,281.12
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.38
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,179.75
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.62
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,167.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,246.12
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,415.75
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,328.12
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,609.12
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,782.88
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,693.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,366.38
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,539.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.62
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,282.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,422.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91565
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89358
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92547
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,3.12
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,9.5
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,4.12
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90896
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,65.25
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,192.25
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,295.75
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,233.38
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,301.88
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,417.12
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,345.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.62
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.38
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.38
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,184.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,137.75
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,242.75
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,302.75
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,271.12
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,231.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,368.5
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,286.62
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,185.38
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.25
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,168.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,250.38
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,417.25
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,333.12
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,630.25
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,794.25
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,695.75
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,385.25
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,525.75
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.88
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,277.62
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,402.88
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.75
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88052
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91315
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94611
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,3.12
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,10.88
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
