Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.56
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97501
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88757
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,63.12
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,218.62
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,329.75
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,254.38
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,332.5
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,424.12
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,367.12
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.62
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,115.75
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.12
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,164.25
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,123.12
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,244.38
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,321.5
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,276.88
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,229.5
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,341.88
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,280.5
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,117.25
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,191.38
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.62
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,173.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,250.25
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,436.38
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,348.12
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,657.38
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,782.88
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,716.75
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,362.75
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,521.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,292.88
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,424.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.62
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95325
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90732
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95007
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.44
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88809
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,62.75
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,89.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,203.5
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,321.25
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,247.12
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,324.12
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,436.12
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,369.25
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,182.25
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,161.75
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,203.38
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,142.88
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,239.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,311.12
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,272.62
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,225.88
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,349.62
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,283.25
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,182.75
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.88
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,175.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,294.25
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,433.88
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,360.5
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,679.5
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,819.38
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,726.25
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,397.75
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,530.38
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.38
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,282.62
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,389.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.12
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.5
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91485
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86389
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92529
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,10.75
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.87
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88724
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,26.88
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,70.62
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,47.38
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,89.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,196.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,348.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,261.88
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,309.5
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,465.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,373.38
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.12
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.75
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,227.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,148.38
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,245.88
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,308.62
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,279.88
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,237.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,389.62
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,283.88
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.88
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,177.38
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,177.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,290.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,481.38
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,388.12
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,653.88
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,836.88
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,738.12
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,375.5
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,543.38
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.75
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,269.38
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,364.62
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91696
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91617
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93658
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,18.12
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.25
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88531
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,52.62
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,84.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,191.38
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,288.5
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,237.25
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,320.88
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,389.25
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,349.12
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,182.5
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,144.12
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,274.25
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,343.25
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,311.88
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,204.12
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,355.38
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,274.38
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.38
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,189.38
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.5
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,177.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,294.5
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,444.75
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,372.75
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,686.5
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,810.25
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,738.5
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,369.62
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,537.5
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,270.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,397.25
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.75
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90619
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8562
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90909
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,16.75
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.81
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
