Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86474
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,28.25
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,68.38
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,91.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,177.5
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,328.12
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,252.38
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,308.62
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,447.88
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,377.5
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.75
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,193.5
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.25
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.38
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.25
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,175.5
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,133.25
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,256.12
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,318.88
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,287.38
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,214.38
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,332.75
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,260.75
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,103.75
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,178.88
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,180.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,301.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,465.38
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,387.38
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,688.25
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,824.12
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,747.12
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,377.25
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,511.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,285.38
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,374.25
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.62
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.93
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91128
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87109
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88794
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,8.38
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.75
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88327
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,61.62
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.88
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,86.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,165.25
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,326.12
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,234.25
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,293.12
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,446.25
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,354.38
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.88
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,186.88
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.75
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,192.75
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,143.88
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,261.12
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,345.75
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,303.12
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,215.5
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,327.25
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,258.12
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,181.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.88
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,179.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,276.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,474.88
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,377.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,639.12
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,850.12
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,737.12
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,370.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,504.38
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.38
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,283.75
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,387.25
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.88
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93628
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92898
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95508
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,33.75
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.94
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.19
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97311
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88061
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,55.5
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.12
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,92.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,217.38
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,337.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,261.88
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,330.62
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,451.75
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,377.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.38
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.62
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.75
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99911
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,85.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,218.62
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,172.12
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,305.38
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,393.38
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,349.12
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,221.88
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,343.12
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,270.75
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,114.38
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,180.12
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.62
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,198.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,360.88
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,558.75
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,440.25
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,745.38
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,901.38
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,814.5
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,390.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,551.88
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.12
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,296.75
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,411.25
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.75
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91153
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91144
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,34.25
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.56
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89429
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,64.38
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.88
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,98.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,224.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,354.12
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,285.38
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,349.88
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,474.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,405.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.12
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.38
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,169.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,184.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,149.5
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,291.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,354.62
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,318.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,212.12
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,319.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,262.25
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,119.38
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,178.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,197.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,351.5
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,534.5
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,431.62
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,723.12
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,921.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,813.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,380.12
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,499.88
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.62
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,305.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,405.5
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.75
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.31
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87625
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94635
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.25
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90396
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
