Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,57.5
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,101.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,224.62
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,351.88
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,295.25
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,356.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,471.5
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,415.75
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.88
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,199.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,169.25
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,115.38
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,191.62
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,344.88
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,260.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,209.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,306.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,257.88
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,108.25
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,204.25
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,181.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,289.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,456.25
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,373.88
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,673.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,836.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,747.62
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,353.88
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,493.75
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,288.5
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,443.12
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.62
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91275
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85904
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,57.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,101.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,237.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,342.88
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,277.62
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,374.38
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,559.12
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,418.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,124.12
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,243.62
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.88
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,136.38
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,237.62
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,185.88
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,116.38
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,191.75
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,265.75
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,216.5
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,231.38
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,331.62
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,274.25
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,111.12
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,174.12
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,168.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,114.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,227.62
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,381.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,303.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,629.88
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,857.38
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,692.5
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,406.25
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,582.75
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,304.12
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,439.75
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.38
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91614
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.5
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89303
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,69.88
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,97.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,201.88
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,341.5
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,258.12
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,345.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,474.5
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,400.62
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,189.12
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,142.12
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,186.38
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.25
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,166.12
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,107.62
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,180.12
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,267.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,217.88
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,218.5
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,330.5
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,262.38
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,114.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.5
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,167.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,219.5
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,402.62
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,301.62
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,605.5
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,771.88
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,692.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,377.75
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,507.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,304.62
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,425.25
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.62
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92999
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92978
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,32.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87924
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,67.38
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,105.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,264.38
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,369.12
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,298.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,402.25
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,508.38
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,436.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.88
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,192.25
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.75
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,173.5
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,105.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,176.75
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,250.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,210.38
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,227.5
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,344.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,271.75
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,119.25
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,191.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,170.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,240.75
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,406.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,306.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,651.25
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,780.88
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,705.5
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,368.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,525.75
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.88
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,326.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,446.62
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.44
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92984
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87997
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,61.88
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90112
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
