Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9989
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,97.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,222.62
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,342.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,274.38
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,334.38
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,484.25
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,402.5
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.5
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.62
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.12
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,171.12
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,109.5
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,175.75
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,251.88
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,204.5
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,206.38
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,335.62
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,257.75
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.88
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,181.38
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,162.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,240.75
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,403.75
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,309.25
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,582.25
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,762.38
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,672.25
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,338.38
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,513.62
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.75
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,279.38
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,400.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.12
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8956
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93762
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,173.25
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,282.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,217.5
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,295.88
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,403.75
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,334.12
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.88
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.5
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,96.62
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,60.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,160.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,244.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,196.38
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,148.12
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,252.38
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,189.38
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.38
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,148.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,193.25
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,358.62
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,278.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,551.88
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,678.88
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,614.25
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,289.75
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,409.12
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.38
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,287.62
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,382.75
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.88
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86493
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,28.75
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90494
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,54.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,187.38
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,319.38
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,236.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,291.12
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,427.62
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,346.12
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.38
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,145.5
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,72.62
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.5
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,232.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.38
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,149.5
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,254.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,192.88
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,160.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,145.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,187.12
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,399.62
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,295.75
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,482.25
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,715.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,602.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,292.62
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,403.75
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,214.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,339.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93753
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,28.5
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93341
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,59.62
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99884
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,148.75
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,251.25
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,200.38
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,255.88
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,376.5
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,312.12
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.25
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.62
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,191.38
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,76.62
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,128.12
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,286.5
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,182.75
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.88
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,120.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,126.75
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,269.25
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,206.75
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,387.5
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,567.75
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,496.38
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,302.62
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,425.12
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.12
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,216.25
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,329.38
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97424
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92776
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.38
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96396
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85513
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
