Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,122.62
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,227.75
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,163.5
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,229.25
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,337.25
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,274.12
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.38
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.38
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.62
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,116.75
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,57.5
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.88
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.75
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,216.12
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.25
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,114.25
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,253.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,177.38
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,380.88
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,517.75
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.75
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,239.88
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,398.12
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.12
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,198.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,288.88
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9606
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95883
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,33.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88672
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,97.88
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,219.62
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,140.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,192.12
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,315.88
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,230.12
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.88
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,108.62
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.62
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,221.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,84.5
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,249.88
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.38
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,346.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,481.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,217.12
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,361.38
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,189.75
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,301.88
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.25
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91797
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87176
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.949
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.06
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95642
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86197
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,76.62
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,125.12
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,231.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,184.38
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,210.38
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,323.12
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,270.25
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,85.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.88
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,201.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,109.38
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,299.75
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,197.25
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,354.88
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,531.5
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,197.75
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,339.38
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,165.12
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,296.12
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90008
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,42.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95956
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8905
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,42.62
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,104.75
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,224.62
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,174.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,202.38
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,310.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,261.12
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,106.62
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,54.75
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,176.12
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,85.25
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,282.62
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,182.5
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,325.25
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,500.62
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,198.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,322.38
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.88
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,154.12
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,276.75
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96777
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93341
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94366
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,31.88
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.75
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87262
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,94.62
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,207.25
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,154.38
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,190.25
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,295.5
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,242.38
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
