Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,107.12
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,166.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.88
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,73.88
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,210.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,299.75
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,434.62
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.88
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,195.62
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,320.38
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.38
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,154.88
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,247.62
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96506
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87387
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91077
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.5
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91144
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,51.88
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,91.5
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,207.62
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,135.25
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,178.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,299.12
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,223.5
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.5
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,110.38
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,49.38
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.75
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,77.38
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,240.62
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,289.25
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,440.88
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.62
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,207.88
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,322.5
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,144.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,237.12
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.87
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85983
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91882
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.94
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96689
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95975
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,95.88
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,214.12
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,143.88
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,178.88
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,325.5
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,230.88
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,123.75
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,68.62
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,191.75
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.25
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,104.5
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,254.12
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,180.5
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,287.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,478.75
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,239.62
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,342.12
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.62
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,143.12
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,216.5
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.62
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90884
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89255
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.931
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,25.62
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.5
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9642
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95377
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,113.12
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,224.25
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,166.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,195.5
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,319.75
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,253.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,150.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,83.12
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,207.75
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,86.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,232.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,167.62
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,282.38
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,436.12
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,235.88
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,341.12
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,135.12
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,233.75
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.94
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95013
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90658
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.19
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94385
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,43.62
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,134.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,209.25
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,169.12
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,208.25
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,292.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,245.5
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
