Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,135.62
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,89.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,196.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.5
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,112.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,212.25
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,162.38
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,304.88
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,403.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,234.62
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,331.62
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,137.12
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,222.62
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,17.5
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.63
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9707
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,119.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,217.25
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,167.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,202.5
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,296.25
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,248.5
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,146.5
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,82.5
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,213.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.62
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,106.38
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,242.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,319.25
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,450.5
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.25
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,247.38
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,380.62
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,144.5
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,242.5
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97751
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91434
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,47.62
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,110.5
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,225.38
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,161.12
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,181.38
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,297.75
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,233.75
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,89.88
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,170.12
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,66.25
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,238.62
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,159.12
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,325.62
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,440.5
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.75
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,209.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,362.62
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.62
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,160.62
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,268.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.75
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89926
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,50.88
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,109.25
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,209.12
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,145.25
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,190.62
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,280.5
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,225.62
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,90.25
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,60.88
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.38
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,68.62
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,182.88
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.88
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,320.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,437.88
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.25
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,210.25
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,352.5
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,208.5
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,291.12
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.69
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82913
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90381
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,50.62
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96884
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,51.62
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,93.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,177.75
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,132.62
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,176.5
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,263.38
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,213.38
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9646
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,71.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
