Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.75
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,72.38
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,177.38
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,127.25
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,242.12
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,435.5
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.25
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,193.25
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,367.38
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,140.25
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,266.5
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.37
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81299
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90408
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,28.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.69
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96143
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91495
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,24.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,89.88
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,152.75
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,124.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,173.12
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,241.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,206.12
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.38
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95941
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,70.75
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,95.75
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,168.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,242.75
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,311.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,188.25
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,276.12
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,124.12
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,161.62
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.56
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82211
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91824
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,20.62
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96625
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,77.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,154.12
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,109.25
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.25
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,228.88
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.25
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91516
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,58.88
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,164.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.12
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,195.38
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,317.12
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.38
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,141.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,260.5
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,126.38
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,166.88
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.19
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80203
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94104
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,18.88
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96664
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92267
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,38.12
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,56.75
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,102.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,81.12
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,201.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92209
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,75.12
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,45.38
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,49.38
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,95.62
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,199.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,268.38
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,140.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,236.38
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,131.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,181.5
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.81
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83563
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93136
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93103
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,40.88
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,75.62
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,116.38
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,94.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,157.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,192.62
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.88
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93594
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
