Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,66.25
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,112.62
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.25
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,218.5
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,271.88
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,158.5
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,241.62
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,143.88
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,173.75
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.44
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80633
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92908
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,25.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9534
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91174
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,45.12
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,52.38
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,111.12
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,81.25
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.75
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,187.12
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.25
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90875
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,69.62
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,45.12
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,99.62
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,179.12
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,255.38
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,158.25
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,224.5
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,131.5
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,187.12
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.37
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79706
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89413
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,16.38
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,69.5
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,121.62
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,87.38
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.12
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,188.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.25
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84247
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,65.62
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,53.38
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,117.12
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.12
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,183.88
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,250.62
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,139.12
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,219.25
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,155.88
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.06
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76403
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8981
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94971
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95383
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,58.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,62.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,121.5
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,98.38
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,142.12
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,209.88
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,173.12
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91037
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,71.75
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,60.25
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,111.38
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,192.12
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,258.5
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,152.5
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,221.62
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,134.88
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,168.62
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.31
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76654
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93692
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,20.88
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.94
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96564
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,25.75
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,59.75
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,84.12
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,137.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,109.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,159.88
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,224.38
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.75
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8732
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,66.25
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,49.75
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,103.75
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,206.88
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,272.12
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.25
