Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,153.38
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,247.25
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,145.12
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,195.62
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.81
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74389
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93063
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,25.12
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97131
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95264
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,58.88
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,60.75
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,132.25
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,80.75
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,209.38
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,156.75
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92514
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,37.62
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,50.75
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,142.88
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.25
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,205.62
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,275.88
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,180.5
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,243.62
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,141.5
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,176.75
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.94
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76281
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93976
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,26.75
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.81
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,62.38
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,64.25
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,127.75
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,90.5
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.38
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,201.38
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.25
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,70.62
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,56.12
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,128.5
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.25
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,201.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,270.88
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,143.75
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,245.38
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,146.5
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,187.88
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.56
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74694
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9989
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92233
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94546
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,49.12
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,72.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,130.62
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,90.38
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,157.25
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.75
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,51.25
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,115.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,223.88
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,273.75
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,149.75
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,217.75
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,159.62
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,200.25
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.37
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76919
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89282
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,60.5
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,117.12
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.88
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,46.75
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,100.38
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.88
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,205.62
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,259.25
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,207.5
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,160.75
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,190.88
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.87
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
