Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77252
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90414
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,26.88
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95773
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,53.62
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,65.5
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,150.12
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,89.62
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.75
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,224.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.75
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,47.12
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,131.25
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,211.88
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,291.62
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,161.12
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,224.75
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,155.62
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,192.25
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80117
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89773
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,59.5
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,86.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,132.5
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,105.12
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,162.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,195.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.12
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94943
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,79.12
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,142.12
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.88
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,227.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,279.88
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,168.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,255.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,174.75
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.94
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78329
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90903
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,22.25
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92911
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,66.88
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,78.88
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,167.38
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,109.62
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,224.88
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.62
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95593
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,81.62
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,171.38
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,224.88
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,304.38
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,154.5
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,222.5
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,133.12
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,167.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.44
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77642
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88876
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.06
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93759
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,63.5
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,69.75
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,107.5
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,88.88
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,178.5
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92737
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,70.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,49.75
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,55.5
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,108.25
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,214.5
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,262.25
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,165.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,237.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,137.12
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,178.38
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.87
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80618
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86102
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,28.12
