Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94748
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,74.62
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,123.38
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,94.88
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.25
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.88
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93335
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,71.5
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,135.5
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.38
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,220.75
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,285.88
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,181.88
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,263.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,133.75
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,165.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.44
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83746
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8945
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,19.62
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.44
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94376
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,57.88
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,85.38
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,129.88
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,98.88
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,154.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,208.88
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.75
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,81.12
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,134.12
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,236.12
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,298.5
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.38
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,181.62
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,237.88
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,132.25
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,176.88
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.75
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80902
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90494
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96802
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,61.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,75.38
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,119.25
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,100.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,144.25
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,191.25
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.12
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93829
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,66.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,67.12
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,118.12
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.12
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,221.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,271.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,147.88
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,222.25
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,144.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,180.25
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.87
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81079
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99918
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90249
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,36.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93884
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,41.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,69.38
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,138.12
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,104.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.25
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,203.12
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.38
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94528
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,62.25
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,122.5
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.25
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,225.5
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,276.38
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,159.25
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,224.5
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,137.12
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,173.75
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.81
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76953
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99893
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91287
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,36.25
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
