Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96298
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,32.5
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,103.75
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,154.88
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,130.75
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,174.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,233.5
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,194.12
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93893
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,91.12
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,159.75
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.12
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,248.75
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,317.5
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,166.5
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,226.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,138.88
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,163.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.63
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76394
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91482
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,15.38
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,24.38
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.87
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90243
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,31.5
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,68.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,83.75
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,166.88
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,119.62
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.12
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,227.75
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.75
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94055
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,64.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,68.75
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,155.38
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.62
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,210.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,307.38
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,175.38
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,227.25
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,144.12
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,192.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.87
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75207
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91516
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,28.12
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,57.5
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.12
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,83.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,126.88
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,105.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.88
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95691
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,61.88
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,121.88
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.88
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,210.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,274.38
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,150.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,217.38
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,135.38
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,164.12
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.75
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74859
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93454
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,27.5
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93619
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,99.75
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,164.62
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,123.62
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,173.38
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,231.38
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.75
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94336
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,88.12
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,163.75
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,114.12
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,236.38
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,310.75
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,146.12
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,199.38
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,132.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,166.62
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.94
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79236
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89615
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,22.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
