Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,42.12
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,87.38
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,150.38
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,121.5
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,157.75
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.88
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.88
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93396
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,67.62
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,76.88
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,128.25
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,224.5
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,289.88
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.38
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,148.12
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,214.88
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,144.5
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,185.12
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.69
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81527
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90436
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,24.75
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9624
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94739
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,85.5
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,133.38
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,100.12
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,154.38
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,201.5
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.25
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95395
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,67.88
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,132.5
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.25
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,222.88
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,272.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,174.62
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,229.38
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,123.5
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,173.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.31
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78814
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90066
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.56
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96921
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,88.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,144.88
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,119.25
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,153.12
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,219.25
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,186.75
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93423
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,83.75
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,163.25
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,225.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,283.75
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,151.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,237.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,99.12
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,157.75
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.81
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82361
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88876
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,24.5
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,112.62
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,148.38
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,130.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,180.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,226.38
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.62
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91717
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,99.75
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,149.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,125.25
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,246.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,289.75
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,143.5
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,200.12
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,114.12
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,167.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.75
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81308
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92306
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,26.62
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96384
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,38.25
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
