Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,92.62
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,150.38
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,115.25
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,161.88
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,216.62
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.88
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94153
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,112.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,179.75
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,134.38
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,232.38
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,300.25
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,162.62
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,229.38
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,100.12
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,139.75
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.31
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81863
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89496
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,21.25
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,36.38
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,94.62
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,165.88
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,121.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,163.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,233.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.38
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93933
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94986
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,104.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,173.25
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,136.62
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,229.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,305.12
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,152.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,202.5
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,133.88
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.5
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84479
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9993
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89529
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9559
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,116.88
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,192.25
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,137.38
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,183.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,250.5
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,199.38
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94626
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,58.62
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,120.62
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,195.12
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,149.38
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,246.5
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,317.62
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,140.5
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,218.12
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,94.5
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,141.12
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84659
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85397
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,37.62
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,103.88
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,176.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,127.12
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,176.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,245.12
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.88
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95175
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94705
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,117.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,191.38
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,141.75
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,246.12
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,314.75
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,207.75
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,108.12
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,143.5
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.75
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85281
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90582
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97201
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
