Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,97.75
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,139.88
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,115.88
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,163.12
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,198.5
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.75
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94415
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,42.25
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,61.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,140.38
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.75
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,229.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,270.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,154.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,211.88
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,116.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,176.62
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.62
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84671
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99936
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92255
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,40.38
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,99.25
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,151.88
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,130.75
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,164.88
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,225.38
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,198.88
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,61.75
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,66.88
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,131.75
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.75
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,234.12
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,298.25
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,167.75
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,219.62
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,151.25
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,181.75
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.13
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82309
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99918
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90161
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,25.38
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.62
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,47.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,111.62
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,153.88
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,132.88
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,185.12
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,234.25
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,201.38
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90057
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,67.75
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,51.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,86.25
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,130.62
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.12
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,237.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,299.38
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,150.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,226.25
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,141.62
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,185.5
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.75
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84137
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99933
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93716
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,32.62
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,41.12
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,52.88
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,159.75
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,90.38
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,219.62
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.88
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8855
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,79.12
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,54.5
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,42.75
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,121.88
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,173.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,274.62
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,143.75
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,212.12
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,147.62
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,176.25
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.37
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81912
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94278
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97675
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,73.5
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,124.38
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,94.38
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.75
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,190.38
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.88
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
