Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89361
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,50.75
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,50.25
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,94.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.75
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,196.12
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,250.62
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,143.88
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,215.88
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,184.88
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.19
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82193
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91937
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,24.12
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89929
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90982
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,73.25
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,138.62
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,97.88
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.12
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,201.12
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87124
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,60.88
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,57.25
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,135.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.62
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,181.25
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,243.75
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,165.88
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,236.12
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,115.25
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,186.25
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.37
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82791
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96332
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8927
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,24.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.31
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91437
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,48.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,53.25
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,120.88
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,81.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,193.25
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87451
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,48.12
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,124.25
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.88
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,159.88
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,242.38
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,154.88
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,227.62
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,156.38
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.62
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90603
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91971
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91739
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,9.12
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.88
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82965
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96124
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,51.62
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,65.5
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,114.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,86.25
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.25
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.12
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.75
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.12
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79367
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,64.25
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,76.75
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,124.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.25
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,170.5
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,218.38
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,175.12
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,243.25
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,121.12
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,147.25
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.44
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85995
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92575
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91952
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,10.62
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.38
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.31
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83032
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92895
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,71.5
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,136.38
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,88.75
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.5
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82287
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
