Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,71.62
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,78.62
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,152.62
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.75
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,149.12
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,242.75
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,176.75
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,255.38
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,109.62
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,145.62
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.81
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85974
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94577
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,12.38
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80911
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89599
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,39.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,64.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,133.5
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,84.25
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,178.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.75
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.75
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.25
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89493
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,87.5
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,149.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,151.5
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,218.75
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,180.75
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,240.25
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,109.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,137.25
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.69
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85266
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89194
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93491
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,7.88
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.38
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84897
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86899
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,38.75
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96274
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,74.5
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,123.38
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,98.38
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.62
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,188.62
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.12
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85888
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,76.62
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,131.38
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,107.62
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,175.12
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,220.25
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,182.88
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,227.25
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,136.38
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.13
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84845
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9379
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93442
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,10.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.38
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.37
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82827
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91382
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,43.62
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,47.88
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,127.5
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,91.12
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.38
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,196.62
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83917
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,63.62
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,33.25
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,71.25
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,135.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.88
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,158.5
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,231.62
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,166.38
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,227.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,135.38
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.12
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87878
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84872
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94577
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,13.25
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.75
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.87
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.44
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89163
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95431
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,41.25
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,58.75
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,99.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,79.62
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.88
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.25
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83999
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94086
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,62.38
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
