Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,84.5
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,142.5
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,151.5
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,201.25
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,175.88
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,242.62
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,128.38
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.88
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86474
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86532
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92724
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.31
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86096
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94369
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,35.25
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,79.12
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,147.5
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,104.12
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,216.12
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.62
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.75
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.38
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88177
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93204
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,110.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,188.38
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,138.25
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,171.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,265.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,187.12
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,250.12
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,91.62
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,123.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.32
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86786
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9443
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89996
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,17.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.13
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.845
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94992
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,95.5
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,166.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,131.25
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,160.25
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,229.38
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,195.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84887
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,93.88
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,159.38
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.25
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,194.62
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,266.38
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,114.12
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,228.88
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,92.62
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,118.25
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.06
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85705
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93756
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91095
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.93
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.63
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85669
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84121
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92856
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,19.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95975
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,76.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,171.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,118.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,235.88
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.25
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83771
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,71.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,159.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,174.25
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,279.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,106.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,97.62
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,136.62
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.38
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85061
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93231
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92578
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,13.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.56
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.5
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90292
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87536
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86691
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,66.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,134.25
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,99.62
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.38
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.12
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78601
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,62.5
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
