Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,52.88
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,124.25
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,183.5
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,241.25
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,122.12
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,174.12
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,100.75
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,159.62
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.75
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85144
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8309
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93515
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,14.5
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.81
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.38
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83514
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90933
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88031
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,78.88
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,141.25
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,111.25
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,206.88
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.25
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82898
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,72.12
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,48.88
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,130.38
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.38
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,172.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,246.62
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,115.12
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,180.88
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,105.25
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,142.5
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.81
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8497
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88235
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9599
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,14.12
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.37
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86999
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90005
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94794
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,23.38
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,112.5
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,183.25
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,135.5
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,175.5
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,246.25
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,196.5
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85226
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,88.62
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,174.12
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.88
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,208.38
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,299.25
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,110.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,164.38
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,106.25
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,139.25
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.13
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83676
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93622
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,11.25
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.38
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85162
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86102
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95813
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,28.12
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,102.25
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,178.88
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,124.25
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,163.75
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,237.25
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.75
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80734
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,84.25
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,187.88
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.38
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,197.62
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,288.88
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,170.75
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,105.75
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,137.62
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.31
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87594
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92123
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97024
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,13.88
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.87
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.44
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.19
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79339
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84936
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9613
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,21.25
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,99.38
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,159.12
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,121.12
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,165.25
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,220.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.5
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88641
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,35.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,86.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,148.88
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.12
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,209.12
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,260.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,121.12
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,178.38
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
