Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,143.62
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.56
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87329
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92538
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,14.25
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.25
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8598
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85592
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87512
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,102.88
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,174.38
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,123.75
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,166.75
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,228.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.75
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88144
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,57.38
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,37.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,84.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,143.75
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.38
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,205.25
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,262.5
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,112.62
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,162.62
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,117.25
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,154.5
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.19
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89169
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93066
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,12.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.94
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.12
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83053
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87051
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94327
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,100.12
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,175.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,121.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,157.88
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,235.75
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.38
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87146
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,69.62
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,85.12
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,178.88
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,199.25
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,276.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,121.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,191.75
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,105.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,148.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.69
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8873
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86728
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.63
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.56
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.31
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88779
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85858
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94656
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,13.75
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,75.5
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,163.38
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,114.5
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,150.62
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,219.62
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.88
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90872
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,52.5
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,73.25
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,159.38
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,192.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,254.12
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,99.5
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,160.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,106.12
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,132.88
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.5
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94968
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92294
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,19.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79947
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86844
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95096
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,16.5
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,77.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,140.5
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,105.25
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.25
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,201.38
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.12
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89966
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,37.25
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,56.5
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,152.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,183.12
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,255.25
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,111.5
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,167.75
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,104.88
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,174.25
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
