Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94376
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90436
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,14.5
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.69
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.87
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83584
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86331
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95126
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,92.12
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,136.75
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,112.12
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,153.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85101
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,72.88
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,64.62
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,138.88
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,197.12
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,258.25
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,122.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,163.88
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,122.25
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,155.5
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.81
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94827
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95514
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,21.88
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.5
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.37
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85953
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87451
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94491
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,26.5
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,79.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,151.62
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,105.38
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,209.62
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.62
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80594
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,66.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,142.38
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,181.38
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,255.5
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,188.25
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,108.75
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,144.62
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95328
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94379
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,18.62
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.12
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.75
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.5
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83514
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8656
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89435
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,93.38
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,144.88
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,116.88
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,158.88
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90039
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,67.25
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,82.12
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,152.75
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.38
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,200.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,275.62
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,131.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,190.12
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,115.25
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,159.75
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9574
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92151
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,24.38
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.75
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87942
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94177
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95746
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,93.38
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,154.12
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,125.88
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,168.38
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,233.12
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,198.75
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86566
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,72.88
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,144.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.88
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,216.12
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,289.25
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,131.88
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,193.25
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,115.5
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,176.5
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.81
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95853
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95084
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,20.12
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
