Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.87
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80478
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9588
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95889
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,24.5
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,95.62
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,203.38
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,134.38
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,169.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,271.88
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,207.12
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84775
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,70.12
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,73.88
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,202.38
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,215.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,332.88
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,128.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,201.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,173.75
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.31
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96432
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93313
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,27.75
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.37
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85235
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93881
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94495
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,88.88
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,168.25
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,121.88
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,157.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,233.38
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,191.25
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,47.12
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,85.5
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,159.75
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.75
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,225.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,309.25
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,132.38
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,196.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,129.38
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,173.12
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94141
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91885
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,26.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.37
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.88
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83148
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9422
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,80.5
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,163.12
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,122.62
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.88
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,223.38
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92087
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,72.12
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,165.88
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.62
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,205.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,300.12
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,129.25
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,218.75
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,127.38
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,156.62
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.63
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95428
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92538
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96945
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,22.62
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.12
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85135
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94965
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,96.5
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,175.88
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,115.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,158.88
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,235.38
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90347
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,81.38
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,156.25
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,205.12
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,290.12
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,131.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,185.88
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,121.75
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,160.5
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95163
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,27.12
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.94
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
