Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89786
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88382
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91461
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,16.38
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,84.25
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,142.88
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,110.25
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,144.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,203.12
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.75
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,83.25
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,152.62
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.75
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,210.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,293.75
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,119.38
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,182.12
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,116.25
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,150.12
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.44
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97687
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92038
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97418
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.69
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.06
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83386
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87182
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,78.75
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,126.25
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,97.75
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.75
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,203.62
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.38
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,103.62
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,156.25
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.25
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,232.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,291.25
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,109.12
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,169.88
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,116.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,163.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96799
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94965
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,19.25
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.44
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89252
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86969
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95254
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,71.88
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,157.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,105.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,138.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.12
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.88
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,37.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,82.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,179.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.38
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,223.38
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,311.62
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,106.88
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,169.5
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,130.88
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,188.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97232
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90439
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,19.25
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.62
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89181
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91482
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95261
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,37.12
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,90.88
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,152.5
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,114.5
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,154.5
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,217.12
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.75
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,105.88
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,183.5
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.38
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,243.62
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,314.12
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,126.75
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,177.25
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,115.5
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,162.38
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97464
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93957
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.81
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84219
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94525
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,28.12
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
