Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,89.88
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,149.5
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,117.38
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,168.12
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,209.25
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.38
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,82.12
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,171.88
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,252.25
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,309.12
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,126.12
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,208.12
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,197.62
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,27.88
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.25
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85431
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,82.25
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,158.88
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,113.62
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,150.75
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,222.62
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.75
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,78.5
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,164.12
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.62
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,241.75
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,306.75
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,148.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,219.62
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,143.38
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,202.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97281
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98343
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,22.88
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.12
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.94
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92181
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96307
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,73.38
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,141.38
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,108.5
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,153.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,218.88
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.5
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,71.38
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,153.62
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.12
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,231.12
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,312.75
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.12
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,141.5
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,198.25
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,138.62
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,190.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.94
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97095
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,17.88
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90576
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94867
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,27.62
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,99.25
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,145.62
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,122.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,168.38
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,231.25
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,186.62
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,98.75
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,160.62
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,253.25
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,326.75
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,131.62
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,214.12
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,129.75
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,181.5
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.81
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97018
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92099
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,25.75
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.5
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91144
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
