Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,78.88
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,176.12
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,117.62
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,164.5
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,245.25
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.88
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,68.25
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,192.38
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.75
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,245.12
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,364.25
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.25
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,142.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,226.62
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,143.62
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,240.5
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94214
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98145
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.56
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.5
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93182
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91394
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,57.75
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,104.5
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,213.5
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,135.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,175.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,270.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,201.5
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,107.62
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,199.25
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.62
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,283.75
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,384.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.12
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,136.62
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,213.38
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,154.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,252.75
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.56
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97723
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94281
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,22.75
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.38
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95709
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92816
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,29.38
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,105.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,157.75
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,133.75
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,176.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,232.5
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,210.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,118.5
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,217.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,165.75
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,311.38
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,376.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.88
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,135.88
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,237.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,162.62
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,253.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84466
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,29.38
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93564
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96503
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,38.25
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,78.12
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,150.12
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,105.62
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.5
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,219.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.62
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,79.88
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,186.62
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.38
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,269.62
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,368.38
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.12
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,234.5
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,157.5
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,245.25
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.88
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89801
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87366
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,17.25
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93863
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.893
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,49.12
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,78.62
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,150.62
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,107.12
