Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,160.75
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,224.25
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.25
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.75
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.75
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,159.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,74.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,177.12
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.62
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,267.12
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,414.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.12
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,162.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,257.25
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,176.75
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,290.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.19
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88852
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93002
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,19.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94922
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9209
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96271
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,28.25
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,88.38
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,142.75
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,114.12
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,174.38
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,227.62
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,196.5
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,78.25
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,166.75
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,74.25
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,175.5
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.88
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,293.5
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,367.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.88
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,182.88
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,292.12
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,193.75
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,264.38
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.75
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89368
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93393
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.25
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87527
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96487
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,98.62
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,161.38
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,125.75
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,183.25
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,246.62
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,212.62
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,75.62
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.88
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.25
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.62
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,95.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,210.38
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,312.5
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,435.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,206.62
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,298.25
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,193.25
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,262.75
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.88
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86917
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89694
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,32.25
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.56
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88534
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,45.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,120.75
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,183.25
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,145.12
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,215.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,280.62
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,243.88
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.75
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.12
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,96.25
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.25
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,205.25
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,127.88
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,229.75
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,392.12
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,474.25
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,223.5
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,357.12
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,202.5
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,289.75
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95929
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91501
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,18.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.06
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96503
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89099
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,53.12
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,122.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,211.12
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,147.88
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,217.88
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,300.38
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,242.88
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.12
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
