Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,104.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,121.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.88
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,222.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,134.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,255.88
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,190.38
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,402.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,500.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,436.38
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,224.5
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,356.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.25
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,200.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,303.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88833
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97546
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,18.38
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.5
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.56
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90359
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,102.88
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,154.88
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,130.38
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,195.5
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,246.75
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,223.12
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,113.88
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,129.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,196.5
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.38
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,225.5
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,153.88
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,143.38
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,225.5
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,179.12
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,376.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,470.12
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.75
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,221.88
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,362.75
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,197.12
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,285.62
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95563
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,22.5
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94751
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8789
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,28.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,91.5
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,174.5
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,118.5
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,173.25
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,264.62
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,203.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,108.12
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,61.5
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.62
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,127.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,230.5
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,174.38
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,86.62
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,191.88
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.88
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,346.25
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,448.88
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.62
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,254.5
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,380.38
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.75
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,204.38
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,289.5
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.25
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97449
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85473
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,19.75
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.94
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.69
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95288
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86041
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,87.62
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,198.25
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,130.38
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,177.38
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,283.12
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,215.12
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.62
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,135.62
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,75.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.12
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,194.62
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.12
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,137.38
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,257.62
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,195.12
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.38
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,85.25
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,243.62
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.62
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,353.75
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,499.25
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.25
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,248.75
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,403.25
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.62
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,200.75
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,317.75
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87903
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.06
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94296
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,55.12
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,95.12
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,181.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,119.5
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,184.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,265.25
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,205.75
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
