Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,148.75
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,97.38
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,195.25
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,157.62
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,264.12
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,206.25
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,103.38
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,205.62
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,142.25
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,362.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,448.5
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.75
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,285.88
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,405.62
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,205.38
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,280.75
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92837
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,23.75
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.19
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.31
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93808
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92065
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,71.62
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,93.75
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,163.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,124.12
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,186.5
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,245.88
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,211.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,138.5
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,92.62
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,140.12
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,196.88
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.62
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,173.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,268.75
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,215.88
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,153.25
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,80.25
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,202.75
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.25
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,372.75
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,462.88
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.62
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,289.62
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,431.12
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.25
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,218.12
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,343.88
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91858
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,55.62
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.68
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92798
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90103
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,77.5
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,105.25
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,200.5
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,130.75
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,193.38
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,284.62
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,215.38
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,143.75
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,83.88
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,140.62
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,197.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.5
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,164.25
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,282.75
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,223.62
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.5
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.25
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,87.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,194.12
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,380.62
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,479.5
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.5
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,305.25
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,440.62
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.12
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,225.25
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,333.88
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88046
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,58.12
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.06
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92938
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90777
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,50.12
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,86.75
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,160.25
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,109.12
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,186.88
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,249.75
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,203.75
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.88
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.88
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.25
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,135.88
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,68.25
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,216.12
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,179.5
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,156.62
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,271.75
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,209.12
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,173.88
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.88
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,90.25
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,217.38
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,152.12
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,412.38
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,499.5
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.75
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,284.88
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,424.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.88
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,243.38
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,371.75
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9237
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,53.5
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90893
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,36.75
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,94.62
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,155.12
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,122.5
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,185.75
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,253.75
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,208.75
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,132.62
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,78.12
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,156.88
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,220.12
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,157.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,264.25
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,209.38
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.25
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
