Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,128.75
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,232.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,174.88
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,413.88
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,502.62
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.12
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,289.12
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,444.25
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.75
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,218.5
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,320.12
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85837
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,33.5
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.25
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92233
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91159
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,38.75
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,111.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,204.75
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,130.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,198.25
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,293.12
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,215.88
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,125.25
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,74.5
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,145.88
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,216.12
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.75
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,170.38
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,276.5
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,217.62
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,177.38
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.38
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,100.88
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,199.75
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,148.75
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,389.5
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,511.75
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.75
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,316.75
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,443.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.62
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,239.12
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,366.75
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91055
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,18.62
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.62
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96567
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92395
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,85.62
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,107.12
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,215.25
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,152.62
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,188.88
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,299.62
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,234.5
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,121.38
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,65.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,149.75
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,189.25
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.25
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,145.75
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,254.38
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,190.88
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,169.38
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,108.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,112.88
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,226.25
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,164.88
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,396.75
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,512.38
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.38
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,265.75
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,412.38
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.12
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,227.5
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,358.38
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.25
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95987
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,44.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91885
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92081
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,63.88
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,128.12
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,254.75
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,173.12
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,214.12
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,333.75
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,255.5
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.38
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,166.88
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,92.12
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,152.88
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,205.75
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,175.75
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,185.62
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,297.5
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,230.62
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.62
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,158.62
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.38
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,116.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,113.88
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,262.62
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,173.25
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,416.12
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,546.62
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,478.38
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,319.75
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,432.75
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.25
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,231.75
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,375.12
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89834
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94788
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90088
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89471
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,79.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,131.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,237.38
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,168.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,214.12
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,326.62
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,252.25
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,137.62
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,79.25
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,170.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,233.62
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,191.25
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,164.62
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,289.25
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,217.25
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,160.12
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.38
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,120.0
