Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,125.12
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,261.88
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,192.88
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,450.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,571.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,494.62
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,286.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,442.75
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.75
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,227.5
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,345.88
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.62
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90658
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91675
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,47.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.25
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95883
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90716
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97024
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,40.88
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,124.25
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,235.88
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,176.75
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,201.5
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,313.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,255.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,147.25
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,91.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,172.62
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,241.75
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,196.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,169.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,288.12
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,224.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,165.75
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,129.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,157.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,320.88
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,245.12
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,451.62
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,597.5
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,531.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,290.12
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,450.38
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,207.62
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,306.12
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93735
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93149
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,24.12
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.31
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90454
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97104
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,142.88
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,255.75
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,181.75
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,229.75
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,341.38
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,265.12
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,172.38
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,108.12
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,158.62
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,223.25
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,190.12
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,198.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,324.88
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,243.62
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,130.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,161.12
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,350.75
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,247.88
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,470.25
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,605.62
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,535.38
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,322.12
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,487.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.88
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,207.25
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,321.5
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.75
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94195
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94238
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.06
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93024
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92413
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,75.62
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,124.38
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,248.38
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,177.88
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,215.12
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,330.25
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,263.88
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.12
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.5
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,183.25
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,120.75
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,166.12
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,244.75
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,194.38
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,217.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,334.38
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,272.62
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,169.62
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.88
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,121.75
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,288.25
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,214.38
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,438.25
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,603.62
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.62
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,373.5
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,527.5
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,214.62
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,346.75
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82281
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93671
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.06
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91766
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92157
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,40.38
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,123.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,198.12
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,157.12
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,209.12
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,277.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,241.38
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,170.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,117.12
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,154.25
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,214.88
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.75
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,210.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,311.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,260.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,188.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,115.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,126.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,257.12
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,198.25
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,423.75
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,548.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.25
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,350.38
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,511.25
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.62
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,217.62
