Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,327.38
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.19
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96579
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89407
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88901
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,12.75
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92328
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,116.5
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,243.75
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,169.5
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,206.38
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,317.38
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,250.75
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,188.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,137.5
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,155.5
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,223.75
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,177.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,209.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,319.12
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,264.38
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,121.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,153.88
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,285.5
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,219.12
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,429.62
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,554.88
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.88
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,338.75
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,484.62
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.38
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,208.38
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,319.62
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95264
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88812
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,11.12
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9541
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93106
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,48.12
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,119.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,213.38
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,158.12
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,201.75
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,298.5
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,236.25
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,209.62
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,115.38
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,161.38
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,223.62
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,183.38
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,202.75
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,350.38
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,253.88
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.5
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,134.75
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,274.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,201.12
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,408.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,600.38
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,476.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,350.5
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,517.25
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.75
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,215.75
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,327.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.37
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95715
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91324
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90903
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.94
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95789
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91559
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,56.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,115.12
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,195.5
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,156.62
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,197.12
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,285.5
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,240.88
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,189.62
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,128.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,151.38
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,206.38
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,171.5
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,227.75
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,353.25
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,273.12
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,100.88
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.25
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,113.75
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,256.25
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,186.25
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,407.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,522.38
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,460.5
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,385.62
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,505.88
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,207.62
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,342.38
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99033
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91797
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.56
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.69
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93329
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,125.12
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,235.62
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,169.12
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,210.75
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,318.12
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,256.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.88
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.75
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,193.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,120.25
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,158.25
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,230.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,188.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,213.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,342.88
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,264.12
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,187.62
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,125.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,174.25
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,296.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,234.12
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,459.62
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,576.12
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,513.12
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,368.38
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,502.25
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,205.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,343.25
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
