Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,21.75
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.07
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96042
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93338
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,87.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.62
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,136.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,244.88
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,180.38
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,221.38
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,333.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,265.62
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,207.12
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,145.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,200.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.12
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,232.12
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,344.12
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,281.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.12
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,120.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,144.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,292.75
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,214.88
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,443.5
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,553.75
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.12
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,387.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,533.12
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.75
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,213.38
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,330.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96619
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93881
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,21.38
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.12
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92728
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,43.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,148.5
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,240.38
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,186.62
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,234.88
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,326.75
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,277.5
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.38
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.25
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,172.38
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,113.88
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,160.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,242.75
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,191.38
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,214.38
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,352.75
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,262.5
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,166.75
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.38
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,129.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,154.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,294.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,222.25
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,452.25
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,596.75
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,528.75
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,386.75
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,534.88
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,228.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,334.12
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.75
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97296
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91574
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94974
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,16.25
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.81
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91766
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,73.38
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,162.25
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,266.25
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,210.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,258.25
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,361.5
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,302.38
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.75
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,194.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,118.62
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,169.62
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,232.62
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,196.5
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,218.5
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,354.62
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,275.88
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.5
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,180.5
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.25
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,136.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,158.25
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,307.38
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,242.88
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,489.38
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,641.62
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,555.62
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,372.38
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,548.88
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,229.5
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,323.75
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96509
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85364
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94867
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,22.12
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91485
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96512
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,174.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,259.38
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,209.62
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,250.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,344.62
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,289.12
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,187.88
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,120.25
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,151.88
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,215.12
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,181.62
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,232.12
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,346.75
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,276.62
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.5
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,184.62
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.62
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,130.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,142.75
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,286.25
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,223.12
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,465.25
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,601.38
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,530.5
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,348.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,495.75
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.88
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,228.5
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,339.88
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89395
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92728
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,37.12
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
