Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.44
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95612
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95456
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,53.38
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,165.62
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,270.38
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,211.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,268.88
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,367.5
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,302.5
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.38
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.12
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.38
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,187.88
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,124.25
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,160.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,227.88
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,186.38
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,230.88
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,343.75
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,279.38
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.75
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,135.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,160.38
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,300.75
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,231.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,494.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,635.38
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,549.5
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,358.62
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,492.5
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.75
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,227.75
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,340.5
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.88
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88672
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93777
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,47.88
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.38
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.87
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95074
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90335
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,39.62
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,176.38
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,268.88
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,214.5
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,273.25
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,365.75
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,302.88
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.38
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,194.5
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,121.75
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,177.5
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,231.12
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,202.25
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,210.62
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,365.25
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,277.25
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.75
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,176.25
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.12
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,195.38
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,350.88
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,262.62
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,524.5
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,661.62
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,582.62
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,338.12
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,519.25
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.25
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,240.5
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,336.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94449
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93115
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,39.38
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.25
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90027
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,202.38
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,304.75
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,248.12
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,279.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,386.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,326.75
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,178.62
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,108.62
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,170.75
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,234.25
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,196.62
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,225.12
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,330.88
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,265.88
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,110.38
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,182.88
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,147.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,211.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,351.25
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,279.5
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,520.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,691.75
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,599.62
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,345.62
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,501.62
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,229.88
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,346.5
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93079
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91055
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94791
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,22.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.69
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.31
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92172
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8992
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,56.75
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,194.38
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,295.25
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,241.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,279.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,377.12
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,326.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,155.62
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.75
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,184.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,117.75
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,171.5
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,228.75
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,190.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,220.5
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,344.62
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,271.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,178.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.75
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,139.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,173.38
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,335.75
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,255.38
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,492.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,624.88
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,566.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,349.5
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,499.75
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.12
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,223.25
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,322.62
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94919
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91751
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96298
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.94
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
