Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90253
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96912
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,47.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,173.5
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,301.12
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,224.5
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,271.62
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,381.25
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,313.25
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,201.25
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,137.75
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,155.88
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,217.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.38
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,208.38
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,345.88
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,268.88
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,136.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,175.25
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,338.25
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,262.12
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,499.5
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,630.12
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,557.75
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,364.75
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,490.38
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.75
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,200.12
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,325.12
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93899
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,26.25
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91449
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,59.25
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,159.62
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,305.62
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,226.12
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,261.12
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,403.38
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,321.5
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.75
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,212.62
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,143.38
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,146.62
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,217.88
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.62
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,243.62
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,347.75
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,285.12
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.38
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,139.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,108.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,144.62
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,326.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,245.5
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,469.75
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,667.88
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,569.75
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,391.75
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,509.5
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.75
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,235.5
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,377.75
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.62
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91507
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,47.75
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.44
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88409
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96951
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99884
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,180.25
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,292.5
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,229.38
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,271.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,391.12
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,323.12
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.5
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,193.62
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,124.38
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,162.5
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,227.62
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,193.88
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,211.12
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,320.5
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,261.5
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,156.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,149.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,225.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,352.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,290.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,548.38
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,679.25
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,610.62
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,353.75
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,480.5
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.75
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,238.38
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,362.88
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98798
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90588
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.81
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.63
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87646
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,44.88
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,172.38
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,264.25
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,212.25
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,264.88
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,345.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,300.12
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,212.25
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,143.5
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,149.25
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,226.62
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,181.38
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,229.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,361.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,288.75
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,164.12
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.62
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,135.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,165.12
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,315.88
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,236.25
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,492.5
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,626.12
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,551.62
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,338.75
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,503.88
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.25
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,241.12
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,362.38
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.62
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94861
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8902
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,21.38
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.88
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92615
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87509
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96124
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,42.12
