Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,171.25
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,262.12
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,220.5
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,268.38
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,352.88
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,313.12
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.25
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,199.62
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,132.12
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,160.62
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,224.38
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,192.75
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,227.88
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,349.5
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,277.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,156.5
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,136.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,183.38
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,342.88
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,249.38
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,480.5
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,645.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,556.5
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,351.38
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,507.75
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.88
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,232.75
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,324.5
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.63
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94357
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73782
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96774
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.56
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8685
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,56.5
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,188.12
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,328.25
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,242.38
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,279.75
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,443.88
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,331.12
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,212.62
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,143.62
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,159.5
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,235.25
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,193.88
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,246.38
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,393.75
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,300.38
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.62
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.88
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.38
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,144.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,191.75
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,358.12
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,263.62
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,514.62
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,708.25
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,590.5
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,365.12
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,530.75
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.75
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,237.25
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,375.75
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.12
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92953
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,25.5
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.25
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.44
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94943
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88055
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,57.62
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,134.62
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,274.12
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,196.38
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,228.62
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,371.62
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,293.88
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,209.5
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,144.38
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,165.12
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,224.5
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,188.5
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,232.75
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,347.88
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,283.25
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.88
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.12
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,132.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,162.62
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,334.75
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,235.88
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,471.38
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,626.75
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,538.88
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,367.25
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,520.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.25
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,233.88
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,354.12
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9173
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,47.12
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94314
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9202
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,38.38
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,153.88
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,258.88
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,196.25
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,235.75
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,359.5
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,286.12
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.25
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,191.75
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,131.25
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,152.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,230.38
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,187.12
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,218.38
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,347.12
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,278.75
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,170.88
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,132.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,160.5
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,283.62
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,228.75
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,472.38
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,628.25
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,540.62
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,356.5
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,504.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.38
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,234.62
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,332.5
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9212
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95016
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,35.5
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.25
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9617
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90787
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96463
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
