Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,137.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,245.5
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,189.88
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,230.62
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,340.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,278.38
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,201.12
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,137.62
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,145.5
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,207.88
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.38
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,220.75
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,345.25
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,277.62
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,186.62
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,131.38
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,298.12
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,222.12
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,433.62
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,608.75
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,512.5
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,348.12
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,481.62
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.25
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,223.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,341.38
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81753
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93402
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95099
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,12.88
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.56
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84564
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,51.88
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,114.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,243.25
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,152.12
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,199.38
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,325.12
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,241.62
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.62
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,191.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,127.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,144.5
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,194.62
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.75
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,209.62
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,336.38
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,263.62
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,113.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,101.5
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,241.75
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,166.75
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,406.75
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,563.25
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.5
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,337.38
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,457.12
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.75
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,230.5
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,340.5
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.12
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.87
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79602
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89895
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,18.25
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.44
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87326
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,52.75
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,134.12
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,234.75
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,165.88
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,224.12
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,323.75
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,257.5
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,160.62
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,94.38
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,155.38
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,216.88
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,183.25
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,192.38
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,303.12
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,237.25
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,101.12
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,172.25
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.62
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,121.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,130.88
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,262.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,187.38
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,441.62
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,562.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.5
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,301.88
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,455.62
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.62
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,240.75
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,350.75
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92044
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94257
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.06
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.56
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92902
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84857
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,56.75
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,143.25
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,245.25
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,190.88
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,233.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,339.62
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,288.88
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.62
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.62
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.62
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,168.5
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,103.62
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,157.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,224.25
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,183.62
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,211.5
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,341.75
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,252.5
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.88
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,182.62
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.75
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,125.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,122.12
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,255.88
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,189.75
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,438.5
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,594.25
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.25
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,343.12
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,493.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.88
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,257.88
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,370.5
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.62
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.06
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92111
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90753
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,27.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.5
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87338
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,61.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
