Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,126.88
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,256.5
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,184.12
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,225.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,340.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,273.75
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,130.75
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,84.88
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,191.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,224.12
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,206.75
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,191.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,280.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,228.5
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,110.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.12
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,134.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,169.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,325.12
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,231.5
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,500.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,629.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,551.38
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,308.62
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,445.62
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.12
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,246.25
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,363.12
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94473
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87671
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97024
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,3.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.94
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9563
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86557
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,57.38
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,105.12
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,211.12
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,153.12
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,200.88
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,315.25
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,250.25
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.38
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,120.12
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,70.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,169.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,219.38
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,188.25
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,187.38
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,270.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,221.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,121.62
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,188.88
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.38
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,124.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,131.62
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,239.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,186.62
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,463.88
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,562.5
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,509.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,308.25
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,433.62
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.38
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,272.38
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,371.88
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.38
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95425
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8609
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95618
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,49.5
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.19
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.81
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93521
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8707
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,44.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,109.5
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,203.12
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,144.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,207.5
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,308.12
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,247.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.62
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.25
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.62
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.75
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,145.5
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,87.12
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,159.38
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,200.25
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.5
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,194.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,297.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,235.75
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,172.12
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.12
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,97.62
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,246.38
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,175.38
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,417.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,562.75
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.75
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,342.88
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,467.5
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,246.38
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,363.5
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87231
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96423
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,55.88
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,37.88
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.44
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96222
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89892
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,51.25
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,133.62
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,243.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,187.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,237.62
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,346.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,280.38
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.75
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,155.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,100.62
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,147.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,205.88
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.62
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,192.12
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,290.38
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,237.12
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.5
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,170.62
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,131.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,115.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,313.88
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,219.5
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,466.75
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,625.88
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,536.25
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,315.62
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,457.25
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,245.75
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,370.88
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96655
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94806
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,20.62
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.94
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.31
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91263
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84811
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,70.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,139.88
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,226.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,180.5
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,223.62
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,319.75
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,271.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.62
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
