Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,151.38
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,100.88
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.75
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,195.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,292.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,226.75
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,117.62
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,170.62
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,52.38
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,177.75
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.75
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,378.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,498.88
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.62
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,305.12
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,434.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.12
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,282.12
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,380.5
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.25
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88284
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95471
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,3.38
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,16.88
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.25
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92236
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89541
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,51.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,127.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,234.75
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,172.12
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,222.75
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,314.62
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,252.38
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,200.88
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,119.38
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.12
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,186.12
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,308.5
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,236.25
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,119.88
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,167.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,57.12
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,181.88
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.25
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,362.5
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,479.5
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.12
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,312.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,454.12
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.12
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,255.5
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,347.62
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92517
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,25.5
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.62
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.25
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90704
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86069
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,122.38
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,224.25
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,165.38
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,210.5
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,319.62
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,261.75
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.38
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,145.25
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,79.38
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,126.12
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,256.12
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,182.75
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.62
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,175.38
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,50.88
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,219.5
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.88
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,356.25
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,511.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.5
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,253.12
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,391.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.88
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,274.5
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,386.88
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.38
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9053
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,86.62
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.56
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94977
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9093
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,41.12
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,144.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,247.88
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,195.5
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,241.12
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,349.75
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,298.62
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.62
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,111.38
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,55.75
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.25
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,116.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,225.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.25
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.38
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,159.75
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,102.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,222.12
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,162.5
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,401.5
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,533.5
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.5
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,255.12
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,378.62
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.38
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,233.5
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,347.75
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.62
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97244
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,40.62
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86108
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,54.62
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,146.75
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,233.38
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,183.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,251.88
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,339.62
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,287.62
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
