Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,141.25
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,76.38
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,224.25
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.38
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,76.62
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,195.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,127.25
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,361.5
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,475.88
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.75
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,267.5
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,408.38
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.25
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,228.38
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,329.25
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88171
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.56
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96295
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88156
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,55.38
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,71.75
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,225.25
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,133.62
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,178.38
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,323.12
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,232.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,154.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,73.75
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.88
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,232.38
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.38
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,146.62
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,51.25
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,175.12
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.25
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,320.12
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,436.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,251.62
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,373.62
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.38
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,210.88
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,330.12
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96924
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77832
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95767
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,20.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.5
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.31
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93658
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88858
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,60.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,69.88
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,172.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,113.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,154.88
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,257.62
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,199.75
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,161.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,83.25
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,223.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.62
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.88
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,51.5
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,153.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.12
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,251.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,374.5
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.75
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,245.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,366.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,190.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,295.25
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.31
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9606
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95782
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.94
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.31
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94745
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8876
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,53.75
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,69.12
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,189.38
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,132.5
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,154.62
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,281.38
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,222.75
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96857
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,123.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,60.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,174.5
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,49.75
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,163.5
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.62
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,260.75
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,387.62
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,206.88
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,337.5
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,169.12
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,267.62
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95837
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91339
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91626
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,23.25
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.94
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95084
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88327
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,79.75
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,182.12
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,130.5
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,191.88
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,290.5
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,238.12
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.12
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.88
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94278
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,133.12
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,73.5
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.5
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
