Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,55.38
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,150.25
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.88
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,271.75
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,380.5
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.12
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,227.62
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,336.5
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,181.38
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,303.62
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.88
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93866
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95154
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96274
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,19.75
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.19
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.94
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87723
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,55.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,158.62
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,112.88
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,163.12
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,262.5
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,218.12
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.75
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94589
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,125.5
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,71.5
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.62
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.25
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,42.5
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,123.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.75
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,240.25
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,351.5
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.38
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,215.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,351.25
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,189.62
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,305.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91885
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84646
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95175
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,17.12
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.94
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96387
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87039
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,42.38
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,159.5
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,91.88
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.88
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,267.62
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,198.38
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.25
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.38
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94681
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,131.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,72.12
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,183.75
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,44.88
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,151.88
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,222.5
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,357.38
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,246.12
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,370.75
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.75
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,184.88
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,299.62
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.06
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9241
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85977
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94864
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,14.38
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.56
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90988
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,40.75
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,50.25
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,130.5
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,93.62
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,156.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,244.38
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.12
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.5
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.88
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.62
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96466
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,119.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,54.12
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,178.5
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,53.25
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,130.25
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,227.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,350.88
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,213.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,356.12
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,179.5
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,262.75
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.5
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8977
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7912
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95151
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,16.88
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.44
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,56.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,175.88
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,127.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,155.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,257.5
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,219.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96976
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,91.62
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.5
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
