Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,79.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,173.62
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,232.12
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,387.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.88
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,193.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,339.62
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.12
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,147.38
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,268.75
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89801
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93823
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93701
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,14.12
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.32
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,39.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,118.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,192.5
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,141.38
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,196.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,273.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,225.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,107.12
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,64.38
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,172.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.25
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,84.75
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,202.12
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,140.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,300.12
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,385.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,234.75
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,380.12
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,154.75
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,261.75
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.88
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90274
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94986
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92953
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,19.88
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,124.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,216.88
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,168.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,205.38
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,295.25
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,244.75
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.75
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,116.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,63.38
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,178.75
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,94.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,206.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,156.75
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,304.75
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,433.12
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,252.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,377.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,143.88
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,235.5
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.75
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88522
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87149
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9071
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,45.75
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,131.25
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,223.38
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,164.12
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,206.12
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,299.88
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,243.88
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.12
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92959
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,111.62
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,63.75
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,102.5
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,243.25
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,169.25
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,288.75
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,404.75
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.62
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,243.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,347.38
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,125.5
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,237.5
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.56
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86465
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95163
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90344
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,15.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.94
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,46.75
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,92.75
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,191.62
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,132.5
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,170.5
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,271.5
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,211.5
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,125.88
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.62
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.12
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95544
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,111.88
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,58.25
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.88
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,74.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,183.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,261.88
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,373.88
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.12
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,249.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,377.38
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.62
