Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,147.12
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,228.75
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.19
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89145
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91482
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91785
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,57.38
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,75.62
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,123.62
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,97.38
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,199.62
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.38
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.12
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,192.5
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.88
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90549
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,76.25
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,52.62
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,140.5
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.25
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,207.12
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,299.62
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,213.88
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,338.62
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,147.5
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,256.62
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.88
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91281
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92026
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94247
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.75
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94983
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9386
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,50.12
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,83.38
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,123.88
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,103.62
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,151.88
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,200.38
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.38
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,136.5
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.62
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93341
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,87.25
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,137.25
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.25
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,209.25
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,268.75
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,217.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,287.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,136.75
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,175.38
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.69
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8988
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88669
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9473
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,10.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94925
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,68.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,111.62
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,91.25
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.88
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,183.75
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.75
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.25
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91791
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,59.12
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,81.88
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,143.5
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,188.12
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,241.62
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,205.5
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,268.38
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,162.38
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.75
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.5
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89148
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62594
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90542
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,14.62
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95435
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,36.25
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,72.62
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,128.75
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,92.25
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,199.38
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,121.38
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91119
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,52.5
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,125.5
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,194.12
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,267.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,189.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,259.5
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,139.62
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,179.62
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
