Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90741
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88861
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91684
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,11.62
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9667
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93454
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,86.88
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,165.12
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,117.25
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,160.38
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,231.38
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,186.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,123.12
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.88
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93747
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,71.38
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,53.12
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,74.12
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,148.5
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.12
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,219.88
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,291.5
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,203.75
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,263.88
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,146.25
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,186.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88431
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75967
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.75
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95517
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,62.75
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,126.5
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,93.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,142.5
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,120.88
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88196
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,64.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,131.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,194.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,254.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,205.88
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,275.75
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,137.88
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,172.38
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.56
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92062
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96176
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90744
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,18.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.31
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95496
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84918
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,41.88
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,72.75
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,121.62
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,88.38
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,183.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.62
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.62
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86114
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,44.88
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,75.12
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,137.5
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.75
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,197.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,246.5
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,205.75
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,268.12
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,134.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,176.12
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.62
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89346
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86184
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,15.88
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.38
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95846
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9664
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,84.75
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,137.12
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,97.62
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,147.25
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.75
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.5
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.75
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.25
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94354
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,61.38
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,69.88
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,134.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.62
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,208.12
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,262.38
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.25
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,192.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,258.75
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,137.75
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,182.88
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.81
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91205
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94739
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,21.12
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
