Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.88
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95581
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95215
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,51.12
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,74.12
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,121.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,97.88
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.25
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.62
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.25
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.38
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94781
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,69.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,147.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.12
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,204.38
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,253.25
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,205.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,287.5
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,134.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,169.62
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.38
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90472
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93277
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,25.12
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96411
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,38.25
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,67.5
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,116.38
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,81.75
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,165.62
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.12
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.5
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.12
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9357
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,81.88
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,69.5
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,159.88
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,189.12
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,225.75
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,238.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,301.62
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,127.25
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,176.12
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.06
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89477
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93417
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95712
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,52.75
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,71.5
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,123.12
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,92.38
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,128.12
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,187.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.12
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.75
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95029
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,67.25
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,42.5
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,88.5
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,177.5
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,131.75
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,188.38
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,248.62
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,223.5
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,318.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,124.62
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,167.25
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.81
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89624
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95993
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,2.75
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,13.25
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,33.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,40.38
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,85.75
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,154.25
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,103.38
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,151.62
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.12
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.88
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.88
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.62
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92917
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,80.62
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,140.5
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.12
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,208.88
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,271.88
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,213.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,261.5
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,131.75
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,158.38
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.94
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87289
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,2.88
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.94
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
