Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95917
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,52.12
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,73.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,141.5
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,92.12
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.5
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.88
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.88
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94604
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,48.38
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,80.38
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,155.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.62
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,199.75
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,262.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,196.12
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,270.75
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,123.62
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,165.62
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.44
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86288
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95602
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,16.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,42.38
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,71.5
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,98.25
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,83.75
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,132.88
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,184.38
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.12
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92215
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,64.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,122.5
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.88
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,195.88
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,247.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,209.38
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,265.88
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,125.38
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,189.88
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.81
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8829
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,13.25
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96469
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,41.5
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96448
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,76.62
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,111.75
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,96.75
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,142.25
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,186.5
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.62
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.25
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94116
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,68.62
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,118.25
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.25
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,208.5
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,269.25
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,204.12
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,266.5
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,145.38
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,181.25
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88486
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92468
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,2.38
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,17.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97418
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,72.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,116.88
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,98.5
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,139.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,205.75
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.75
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,72.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,125.5
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,206.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,275.62
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,205.38
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,268.25
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,134.88
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,184.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.31
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8728
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91531
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,14.5
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96588
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
