Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97372
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,67.88
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,146.38
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,89.62
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,208.12
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.75
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.12
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93561
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,58.25
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,70.12
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,144.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.62
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,197.25
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,279.75
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,206.62
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,277.5
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,137.38
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,168.12
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.25
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80584
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91095
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,15.88
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.25
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,27.25
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,68.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,119.5
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,93.5
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,131.75
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93719
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,69.12
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,72.75
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,121.62
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,207.38
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,278.25
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,206.12
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,260.12
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,140.88
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,185.62
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.37
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81982
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93146
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,14.25
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89361
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,60.12
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,43.62
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,91.25
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,157.75
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,106.25
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,160.62
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,217.5
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.12
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93448
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,64.62
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,50.88
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,89.12
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,154.88
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.75
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,238.25
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,290.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,214.75
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,267.25
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,140.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,194.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.81
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82455
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89374
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,16.12
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,24.88
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,65.5
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,66.62
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,112.88
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,86.62
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,132.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.88
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.12
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.25
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9288
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,58.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,90.12
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,143.75
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.12
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,207.75
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,283.75
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,228.88
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,288.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,173.12
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.5
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82388
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86334
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,16.62
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94491
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,65.88
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,44.12
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
