Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,76.38
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,140.5
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,95.62
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.75
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.25
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.62
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.25
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.38
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95273
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,51.12
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,80.62
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,133.38
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,215.25
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,279.25
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,202.88
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,269.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,142.38
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,185.75
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.44
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83429
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88092
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,29.62
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,60.5
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,45.12
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,94.88
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,146.12
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,115.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,167.88
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,214.88
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95093
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,67.12
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,76.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,158.5
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,244.75
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,296.5
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.12
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,226.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,271.62
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,131.62
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,191.38
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.44
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83777
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9415
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,14.12
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,29.38
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,56.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,72.5
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,171.25
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,98.75
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.38
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,240.5
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.62
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93564
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,85.25
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,173.12
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,211.62
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,314.5
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,224.12
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,277.38
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,136.75
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,169.75
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.63
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84417
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94522
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,2.75
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,14.12
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.12
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97006
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96597
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,66.5
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,89.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,137.12
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,107.12
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,148.12
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.75
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.12
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,37.75
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,61.62
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,152.5
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.62
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,214.25
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,276.12
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,143.88
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,278.12
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,129.88
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,178.38
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.5
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83688
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94781
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,13.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,71.38
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,137.5
