Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,109.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,136.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.75
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.5
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,71.38
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,140.62
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.75
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,216.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,271.38
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,128.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,184.62
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,137.5
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,168.75
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.06
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81653
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94974
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,15.5
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95428
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,43.88
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,83.88
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,168.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,119.75
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,151.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,231.75
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,186.75
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9299
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,80.62
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,160.88
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.88
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,219.25
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,298.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.38
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,141.75
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,208.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,134.12
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,158.75
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.75
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84082
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95908
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,13.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,45.25
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,78.75
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,121.5
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,95.88
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,147.62
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94641
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,67.62
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,58.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,113.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,213.88
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,266.62
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,149.88
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,215.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,137.62
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,192.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.06
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79886
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93341
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,12.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95776
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,48.12
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,77.38
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,167.5
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,108.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,152.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,231.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.88
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92807
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,63.62
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,58.12
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,175.5
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.38
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,212.25
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,291.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,152.25
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,226.75
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,102.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,171.38
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81726
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90817
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,17.62
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,99.75
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,153.75
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,121.12
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,170.88
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,219.38
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.12
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
