Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94275
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96628
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,45.75
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,97.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,159.62
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,130.25
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,233.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,285.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,140.75
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,203.75
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,127.62
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.19
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81787
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94769
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,22.12
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,85.38
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,140.5
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,108.75
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,205.12
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.12
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94653
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,77.38
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,165.88
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.38
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,213.25
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,271.25
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.75
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,126.12
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,205.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,95.88
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,144.38
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.81
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82446
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95114
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,49.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,85.62
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,136.25
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,105.88
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,147.62
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,205.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94037
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,81.38
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,149.5
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,119.38
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,209.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,277.25
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,150.25
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,210.88
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,97.62
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,149.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.87
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82571
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91702
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,14.62
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99887
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96631
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,56.5
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,100.75
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,156.5
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,124.25
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,171.88
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,218.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.62
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95721
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,105.12
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,175.12
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,134.25
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,237.25
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,290.25
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,135.75
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,207.12
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.31
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83221
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89853
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,46.25
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,106.75
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,149.88
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,124.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,172.38
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,227.5
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,186.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94583
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
