Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,114.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,177.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,242.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,301.88
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,130.25
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,190.62
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,94.25
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,144.5
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.75
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8497
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92981
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,21.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92105
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,43.75
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,80.12
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,175.12
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,102.12
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,149.62
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,237.25
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.12
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94134
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,63.75
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,190.5
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.38
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,211.12
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,302.62
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,143.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,214.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,94.25
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,168.25
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.75
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83923
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99872
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93545
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,23.12
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96524
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95029
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,89.38
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,155.88
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,117.62
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,159.88
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,223.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.5
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,73.62
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,150.5
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.88
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,221.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,286.12
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,163.75
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,215.12
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,172.38
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.13
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83291
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99884
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94376
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,21.62
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,41.25
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,95.5
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,155.88
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,120.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,177.75
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,233.5
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,195.12
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.25
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87662
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,71.62
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,56.38
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,80.5
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,140.88
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,225.88
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,286.38
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.88
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,171.12
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,287.5
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,143.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,179.5
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.81
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85129
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99945
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95245
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,23.25
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95163
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,65.75
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,118.38
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,91.12
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.5
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,194.38
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.25
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.88
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87659
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,69.12
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,48.75
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
