Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,84.75
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,152.75
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.25
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,162.62
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,246.25
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,223.75
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,292.62
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,132.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,169.12
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.5
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85595
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99927
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92953
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94763
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,48.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,61.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,131.88
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,90.38
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,205.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.38
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85071
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96292
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,65.75
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,141.25
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,175.5
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,269.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,198.88
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,295.38
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,131.75
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,184.75
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.5
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90011
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.94
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9151
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93152
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,43.5
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,74.75
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,132.88
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,98.5
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.62
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,209.88
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.75
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83163
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,73.5
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,64.88
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,149.62
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.38
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,190.88
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,246.88
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,198.25
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,283.38
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,130.75
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,188.25
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.06
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89477
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84646
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91226
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,21.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.93
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.56
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93014
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90961
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,47.25
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,56.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,124.75
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,85.88
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.38
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,194.62
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.75
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88339
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94977
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,62.75
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,112.38
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,165.25
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,159.88
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,241.5
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,223.75
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,270.12
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,102.75
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,139.75
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.19
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84005
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92383
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91482
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Max),A,11.88
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.19
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93075
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9249
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,41.5
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,106.62
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,63.75
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.5
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,153.88
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89822
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91644
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
