Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,74.88
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,144.75
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.75
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,134.38
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,197.5
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,164.38
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,217.75
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,90.62
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,117.5
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.44
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85006
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90253
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94461
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Max),A,10.12
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.62
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.38
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93472
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95224
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,54.12
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,135.75
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,75.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,108.12
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,201.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.25
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.88
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82965
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94144
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,64.75
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,71.88
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,149.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,154.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,246.38
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,165.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,233.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,100.88
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,129.5
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.13
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8403
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90353
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91849
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Max),A,14.38
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93603
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93692
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,58.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,52.75
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,90.5
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,74.88
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,155.5
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90036
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92612
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,69.25
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,95.62
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,158.88
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.75
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,152.12
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,210.25
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,187.12
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,256.62
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,129.62
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.63
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85794
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89886
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94012
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Max),A,13.38
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93451
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92761
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,36.38
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,50.25
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,84.38
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,67.62
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.88
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.38
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.25
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85476
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,68.12
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,74.5
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,150.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.62
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,144.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,198.38
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,187.12
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,242.75
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,95.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,143.12
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.12
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.31
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87289
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78735
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Max),A,12.38
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95682
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,69.75
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,136.25
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,91.25
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.75
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85983
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92926
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,94.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,157.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.38
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,156.88
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,247.75
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,178.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,231.88
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,133.62
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
