Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.38
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8497
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94531
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93512
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Max),A,11.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94574
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95026
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,40.88
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,73.38
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,117.25
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,93.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.25
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,187.62
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.75
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8978
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92154
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,84.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,152.75
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.75
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,178.62
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,235.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,183.75
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,230.62
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,94.25
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,124.62
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85888
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92621
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92798
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Max),A,10.12
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94012
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94788
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,74.62
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,128.38
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,92.5
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.12
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.5
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.88
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84503
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94427
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,61.25
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,102.62
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,163.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,168.25
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,234.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,195.88
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,259.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,98.88
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,127.25
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.94
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86984
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92926
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93576
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Max),A,17.75
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93326
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95346
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95471
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,57.25
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,141.88
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,82.12
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.62
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,210.25
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82007
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95621
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,63.12
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,152.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,158.5
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,258.88
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,114.62
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,242.25
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,105.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,142.38
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.94
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88345
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92605
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93054
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Max),A,17.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.38
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.37
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84329
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95438
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,69.88
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,156.5
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,97.5
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,137.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,215.75
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.12
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85885
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93307
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,67.25
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,153.5
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.12
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,180.38
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,262.88
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,100.88
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,163.62
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,99.88
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,118.75
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.44
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86181
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91568
