Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96536
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Max),A,10.25
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.19
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92837
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87875
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9613
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,56.62
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,151.62
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,92.38
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.12
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,214.75
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.44
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80481
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,51.62
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,59.62
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,139.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.88
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,171.88
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,255.75
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,99.12
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,154.12
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,105.5
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,147.88
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82837
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85486
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Max),A,10.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.25
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.44
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.94
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9447
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88598
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94488
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,30.88
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,65.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,119.38
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,82.62
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,185.38
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.88
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84424
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,68.38
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,57.75
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,116.75
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.88
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,166.62
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,232.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,119.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,185.25
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,102.25
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,142.5
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.88
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.56
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84015
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88208
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97476
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Max),A,10.38
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,5.12
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88833
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93454
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,34.5
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,73.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,172.5
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,98.75
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,143.25
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,225.75
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.25
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89587
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,62.25
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,189.5
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.25
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,176.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,293.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,120.75
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,191.25
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,144.12
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.75
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84161
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90741
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Max),A,15.75
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.75
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.62
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92551
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95834
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94437
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,25.5
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,83.75
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,135.25
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,104.75
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,150.5
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.38
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.12
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89169
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,74.5
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,134.12
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.25
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,186.62
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,246.5
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,123.75
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,183.25
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,133.12
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.25
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82971
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91681
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96652
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Max),A,15.38
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,5.62
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181370,Orchard Close,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
